Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88592
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97754
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8799100000000001
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9076200000000001
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9633200000000001
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95465
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.62
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (Min),A,24.62
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.75
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8549200000000001
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98083
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8803700000000001
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.94
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9444299999999999
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96039
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93979
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.88
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (Max),A,38.25
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74575
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99698
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88461
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,25.12
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.12
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91696
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9473600000000001
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9450700000000001
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (Min),A,31.25
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (Min),A,39.12
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (Max),A,39.25
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.94
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7045899999999999
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9863299999999999
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89294
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9324600000000001
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95547
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94586
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (Min),A,34.38
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (Min),A,31.25
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (Max),A,31.38
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.31
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62548
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9867600000000001
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8851
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94195
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95486
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9635
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.38
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.62
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.62
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.62
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (Max),A,27.75
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (Min),A,36.62
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (Max),A,36.75
451897,Southern Road,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.12
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56133
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9858399999999999
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87054
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92212
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92865
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9926799999999999
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.38
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.5
451897,Southern Road,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (Max),A,35.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (Min),A,25.75
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (Min),A,67.62
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (Max),A,67.75
451897,Southern Road,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
451897,Southern Road,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.69
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7701399999999999
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98367
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8812200000000001
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.5
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93732
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94376
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96426
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.62
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.62
