Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (Min),A,32.25
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (Max),A,32.25
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (Min),A,37.25
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (Max),A,37.25
451897,Southern Road,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
451897,Southern Road,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.5
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.12
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80395
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97836
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89233
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9673200000000001
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9803200000000001
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91858
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.25
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.12
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.75
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (Min),A,46.75
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (Max),A,47.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (Min),A,34.75
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (Max),A,35.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.62
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74044
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9781200000000001
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9598700000000001
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9418
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99713
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9503799999999999
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.38
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.62
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (Min),A,36.75
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (Min),A,66.25
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (Max),A,66.5
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (Max),A,44.38
451897,Southern Road,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451897,Southern Road,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.81
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67996
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9717399999999999
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9638700000000001
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93332
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9823299999999999
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95862
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.5
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.62
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.62
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.12
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.12
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (Max),A,37.25
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (Min),A,46.25
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (Max),A,46.38
451897,Southern Road,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
451897,Southern Road,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7448100000000001
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9823299999999999
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9618200000000001
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95065
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99097
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9587100000000001
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.38
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.88
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.62
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.12
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.25
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.12
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (Min),A,42.25
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (Min),A,44.25
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (Max),A,44.38
451897,Southern Road,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
451897,Southern Road,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.75
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50655
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97656
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9701200000000001
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9675299999999999
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97104
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9585899999999999
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.5
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.62
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (Max),A,52.88
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (Min),A,30.62
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (Min),A,44.12
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (Max),A,44.25
451897,Southern Road,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
451897,Southern Road,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.31
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64117
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97803
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9741200000000001
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91891
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9838899999999999
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9852
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.38
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.5
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.38
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.62
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.75
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.62
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.88
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.88
451897,Southern Road,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.88
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (Min),A,42.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (Max),A,42.12
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (Min),A,62.88
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (Max),A,62.88
451897,Southern Road,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
451897,Southern Road,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78259
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97504
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9719200000000001
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
