Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9604799999999999
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98254
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9572700000000001
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.62
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.75
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.62
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (Max),A,50.75
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (Min),A,37.38
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (Max),A,37.38
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (Max),A,48.12
451897,Southern Road,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
451897,Southern Road,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80948
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97211
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90945
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.5
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.06
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94925
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9519
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9590799999999999
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.12
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.75
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.12
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.5
451897,Southern Road,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (Min),A,42.62
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (Max),A,48.12
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (Min),A,40.88
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (Max),A,41.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9476600000000001
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96683
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96945
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9375600000000001
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9717399999999999
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9805
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.75
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.75
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.75
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.75
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.75
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.38
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.5
451897,Southern Road,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (Min),A,44.25
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (Max),A,44.25
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (Min),A,38.12
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (Max),A,38.38
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (Max),A,63.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
451897,Southern Road,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.25
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88428
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9699700000000001
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98535
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.75
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.88
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.88
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95111
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97604
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97903
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.5
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.5
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.5
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.12
451897,Southern Road,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (Min),A,50.5
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (Max),A,50.62
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (Min),A,36.62
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (Max),A,36.88
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (Max),A,69.88
451897,Southern Road,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
451897,Southern Road,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.81
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84244
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9726299999999999
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9294100000000001
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.88
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.88
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.88
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93619
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9585600000000001
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9497700000000001
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.38
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.38
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.75
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.75
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.12
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (Min),A,45.75
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (Max),A,45.88
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (Max),A,36.5
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (Max),A,43.62
451897,Southern Road,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
451897,Southern Road,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8460700000000001
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9662799999999999
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9507399999999999
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94705
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9831200000000001
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9477200000000001
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.38
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.5
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.75
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.75
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.75
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (Min),A,43.38
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
451897,Southern Road,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.69
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86819
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98624
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99341
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,46.75
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,46.88
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.75
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9473299999999999
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96899
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96054
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.12
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.25
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.12
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.25
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
