Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (Max),A,48.75
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (Min),A,42.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (Max),A,42.25
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (Min),A,75.62
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (Max),A,75.75
451897,Southern Road,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
451897,Southern Road,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.81
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84949
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96109
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9707
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96967
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96298
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9068
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.5
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.12
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.62
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (Max),A,63.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (Min),A,33.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (Max),A,33.12
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (Max),A,42.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89874
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9640200000000001
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8821700000000001
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93234
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98755
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9631
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.62
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.62
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.75
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.75
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.75
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.5
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.62
451897,Southern Road,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (Max),A,42.12
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (Max),A,58.88
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (Min),A,45.5
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451897,Southern Road,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
451897,Southern Road,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9297200000000001
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97015
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90933
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.88
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9411
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97708
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9844700000000001
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.88
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.5
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.75
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.62
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.38
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.88
451897,Southern Road,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.62
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (Max),A,41.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (Min),A,45.25
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (Max),A,45.38
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (Min),A,53.5
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (Max),A,54.12
451897,Southern Road,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
451897,Southern Road,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9353
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99149
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96521
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9308799999999999
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9859
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9486100000000001
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.62
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.88
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.75
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.88
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.12
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (Min),A,40.88
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (Min),A,47.75
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (Max),A,48.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (Min),A,44.38
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (Max),A,44.88
451897,Southern Road,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451897,Southern Road,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98825
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98935
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9747
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.75
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.75
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.75
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.5
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9505
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96841
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99155
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.75
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.12
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.5
451897,Southern Road,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.25
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (Min),A,52.12
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (Min),A,40.88
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (Max),A,41.25
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (Max),A,84.75
451897,Southern Road,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
451897,Southern Road,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86835
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.953
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87851
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95224
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9602700000000001
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92624
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.88
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.12
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (Max),A,48.38
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (Max),A,27.5
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90994
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9935299999999999
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9909399999999999
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,45.25
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,45.38
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.38
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
