Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.75
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89905
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9419200000000001
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97201
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.88
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.88
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.88
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.88
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.88
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (Max),A,42.62
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (Max),A,77.12
451897,Southern Road,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91684
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94696
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9746100000000001
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94894
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94995
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95554
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.5
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.75
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.62
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (Min),A,47.12
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (Max),A,47.38
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (Min),A,53.25
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (Max),A,53.38
451897,Southern Road,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
451897,Southern Road,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9111899999999999
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9411299999999999
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90994
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9454600000000001
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95526
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96872
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.5
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.62
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.62
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.62
451897,Southern Road,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.62
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (Max),A,44.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.93
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8587
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90884
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9098200000000001
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.56
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93674
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9367700000000001
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9642
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (Min),A,41.75
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (Max),A,41.12
451897,Southern Road,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
451897,Southern Road,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.56
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8206100000000001
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90369
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9649
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.25
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9599
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93185
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94705
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.88
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.5
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.88
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (Min),A,47.12
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (Max),A,54.62
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (Min),A,46.38
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (Max),A,46.5
451897,Southern Road,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
451897,Southern Road,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8874799999999999
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8519
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98682
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98257
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9598399999999999
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89361
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.75
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.88
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.75
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (Min),A,71.38
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (Max),A,71.5
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (Max),A,51.38
451897,Southern Road,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
451897,Southern Road,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.63
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74466
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95273
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97967
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.69
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9603299999999999
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96759
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9501
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.62
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.75
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.62
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (Min),A,30.38
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (Max),A,32.38
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (Min),A,51.12
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (Max),A,51.12
451897,Southern Road,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
