Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.75
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6702199999999999
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99203
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9556600000000001
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,24.75
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9531200000000001
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97577
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96072
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.62
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.75
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.62
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.75
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.75
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.75
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.5
451897,Southern Road,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (Min),A,46.75
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (Max),A,46.75
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (Max),A,49.62
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (Min),A,44.38
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (Max),A,44.5
451897,Southern Road,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
451897,Southern Road,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.19
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75253
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9905700000000001
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98111
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84762
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98556
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9122600000000001
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.75
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.88
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.5
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.5
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (Min),A,26.75
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (Max),A,26.88
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (Max),A,53.25
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (Min),A,40.5
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
451897,Southern Road,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89856
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9949600000000001
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99655
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,25.38
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,25.38
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.38
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,56.38
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,56.5
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.19
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90176
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9430799999999999
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9545600000000001
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.62
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (Min),A,52.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (Min),A,83.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (Max),A,83.12
451897,Southern Road,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.44
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79077
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98257
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9773299999999999
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.5
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79992
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9486399999999999
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9707600000000001
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.12
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.12
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.88
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (Max),A,25.75
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (Max),A,29.12
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (Min),A,60.25
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (Max),A,60.38
451897,Southern Road,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
451897,Southern Road,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.81
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88141
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92215
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98721
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.88
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,34.88
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.88
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.88
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92309
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96875
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9722299999999999
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.88
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.88
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.88
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.5
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.25
451897,Southern Road,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.88
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (Min),A,38.5
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (Max),A,32.75
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (Max),A,71.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
451897,Southern Road,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.75
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.81
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77035
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.53494
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96454
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.5
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84247
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9708200000000001
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9579200000000001
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.88
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.25
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.38
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.25
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (Min),A,24.38
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (Max),A,24.5
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (Max),A,43.38
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (Min),A,49.12
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (Max),A,49.25
451897,Southern Road,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
451897,Southern Road,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.31
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.63
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7926
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.62216
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9851700000000001
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98575
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96411
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.0
