Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.38
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.5
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.38
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.75
451897,Southern Road,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.38
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (Min),A,49.5
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (Max),A,52.38
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (Max),A,36.75
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (Max),A,60.5
451897,Southern Road,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
451897,Southern Road,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.13
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,32.37
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75979
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.52322
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9342600000000001
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95462
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97409
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97183
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.5
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.62
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.62
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.75
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.62
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.88
451897,Southern Road,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.75
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (Min),A,44.25
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (Min),A,48.5
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (Max),A,56.38
451897,Southern Road,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
451897,Southern Road,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,27.88
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98993
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.46096000000000004
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9613
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.75
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.75
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89065
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97662
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9231299999999999
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.25
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.5
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (Min),A,38.5
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (Min),A,37.75
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (Max),A,38.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,51.19
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87384
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.1693
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99384
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.62
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.12
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.88
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.75
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8708799999999999
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94653
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9673200000000001
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.12
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.25
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.25
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.38
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.38
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (Min),A,27.25
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (Max),A,27.25
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (Max),A,67.25
451897,Southern Road,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,34.63
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99411
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.32350999999999996
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9822700000000001
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.81
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80197
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99039
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98413
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.38
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.5
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.5
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.62
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.62
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.75
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.88
451897,Southern Road,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.75
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (Min),A,43.62
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (Max),A,43.88
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (Min),A,62.62
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (Max),A,62.75
451897,Southern Road,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
451897,Southern Road,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,96.56
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.44
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90097
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.044239999999999995
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.66384
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.25
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-50.19
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.40206
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98169
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94794
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.5
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.62
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (Min),A,15.25
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (Max),A,17.5
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (Min),A,30.38
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (Min),A,28.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (Max),A,28.12
451897,Southern Road,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
451897,Southern Road,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,53.5
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98419
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.24436999999999998
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98154
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.38
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.5
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82675
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93927
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90594
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.12
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.12
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.12
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (Min),A,16.62
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (Max),A,16.75
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (Min),A,40.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (Max),A,40.12
451897,Southern Road,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,120.19
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88089
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.22630999999999998
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.48754
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
