Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.31
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8696299999999999
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94595
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8443
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.62
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.75
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.62
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (Min),A,25.75
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (Max),A,25.75
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (Min),A,17.88
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (Max),A,18.12
451897,Southern Road,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,130.37
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.43
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8226
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.34539000000000003
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.45455
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79568
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9893799999999999
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9838899999999999
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.38
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.88
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.38
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.62
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.25
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.75
451897,Southern Road,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.38
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (Min),A,21.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (Max),A,22.38
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (Min),A,49.75
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (Max),A,50.12
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (Min),A,47.12
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (Max),A,47.62
451897,Southern Road,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,153.63
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8544
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.49325
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9834
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.63
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81585
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94968
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91281
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.88
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.12
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.38
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (Min),A,21.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (Max),A,22.25
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (Max),A,18.38
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (Max),A,46.62
451897,Southern Road,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
451897,Southern Road,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99411
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9667399999999999
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9515399999999999
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.12
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8263799999999999
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96316
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8523799999999999
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.5
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.62
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (Min),A,26.88
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (Max),A,27.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,165.88
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.69
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89407
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.47338
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9657600000000001
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.38
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73632
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.992
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9505299999999999
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.88
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.88
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.88
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.88
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.88
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.88
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (Max),A,52.5
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (Min),A,39.75
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (Max),A,42.38
451897,Southern Road,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
451897,Southern Road,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,163.06
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8240299999999999
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.72607
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.32771999999999996
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.62
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.75
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-71.81
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.16652
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9870899999999999
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8458200000000001
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.25
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.5
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.38
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.38
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (Min),A,13.25
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (Max),A,13.38
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (Min),A,34.88
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (Max),A,35.25
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (Min),A,17.38
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (Max),A,18.88
451897,Southern Road,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
451897,Southern Road,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9966700000000001
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75171
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97531
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.5
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-79.5
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.09183999999999999
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99521
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94345
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.25
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,59.88
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.62
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
