Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (Min),A,17.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (Max),A,17.25
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (Max),A,39.25
451897,Southern Road,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
451897,Southern Road,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.31
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9941700000000001
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.81485
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97488
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.5
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-107.5
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.14354
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99377
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86777
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.38
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,60.88
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,61.62
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.12
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (Min),A,15.25
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (Max),A,15.25
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (Max),A,57.88
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (Max),A,31.75
451897,Southern Road,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.94
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57134
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9578899999999999
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97903
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.5
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.25
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.81
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78851
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94534
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79751
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.62
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.75
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.75
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (Min),A,19.25
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (Max),A,19.5
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (Min),A,30.5
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (Min),A,29.5
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (Max),A,29.5
451897,Southern Road,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
451897,Southern Road,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.56
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.5
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46299999999999997
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7669600000000001
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9803799999999999
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-65.94
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.19
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-44.12
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.19033
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9375
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.49058999999999997
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.12
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (Min),A,13.62
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (Max),A,13.62
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (Min),A,17.88
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (Max),A,18.38
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (Min),A,24.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (Max),A,24.25
451897,Southern Road,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
451897,Southern Road,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,165.88
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7359899999999999
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.81213
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98434
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-66.12
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8630700000000001
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9711299999999999
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.18337
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.75
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.12
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.12
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.5
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.5
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.62
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (Min),A,22.25
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (Max),A,24.75
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (Max),A,36.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (Min),A,25.62
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (Max),A,26.12
451897,Southern Road,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7883600000000001
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97598
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8118
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.5
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.25
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-69.69
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9606600000000001
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9902
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.18275999999999998
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.88
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.12
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.25
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.12
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (Min),A,43.5
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (Max),A,43.62
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (Min),A,66.12
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (Max),A,66.62
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (Min),A,14.12
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (Max),A,14.25
451897,Southern Road,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
451897,Southern Road,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.06
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-140.5
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82004
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92563
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.11424000000000001
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97778
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94821
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85214
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.88
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (Min),A,53.75
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (Max),A,53.88
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (Min),A,11.75
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (Max),A,11.88
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.88
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (Min),A,17.12
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (Max),A,18.12
451897,Southern Road,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
451897,Southern Road,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.75
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,170.88
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7975399999999999
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.19908
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96344
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.69
