Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7945800000000001
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9943799999999999
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.78323
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.75
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.75
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.75
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.12
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.12
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (Min),A,20.75
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (Max),A,21.25
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (Min),A,39.12
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (Max),A,50.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.13
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8354799999999999
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94229
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94479
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.06
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8076399999999999
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94501
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.54519
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.88
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (Max),A,22.12
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (Min),A,12.62
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (Max),A,12.75
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (Min),A,18.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (Max),A,19.38
451897,Southern Road,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.69
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-133.06
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6278
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9585899999999999
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.36818
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-89.69
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.13
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-21.75
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.26696
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9602299999999999
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.73687
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.25
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (Min),A,13.75
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (Max),A,14.88
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (Min),A,19.12
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (Max),A,19.25
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (Min),A,13.25
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (Max),A,13.25
451897,Southern Road,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
451897,Southern Road,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.19
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,173.88
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-126.5
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5234300000000001
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92648
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.25365
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-138.62
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.55096
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97745
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8489399999999999
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.12
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.12
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (Min),A,14.12
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (Max),A,14.12
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (Max),A,16.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
451897,Southern Road,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.31
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,171.25
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6087600000000001
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92456
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9003
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.19
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6237699999999999
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9813799999999999
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.50921
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.25
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.88
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.88
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.88
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (Min),A,16.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (Min),A,16.75
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (Max),A,16.88
451897,Southern Road,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
451897,Southern Road,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,172.5
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8266600000000001
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9144899999999999
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9455899999999999
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-105.06
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.0605
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98569
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82596
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.25
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.38
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.88
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (Min),A,12.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (Max),A,12.5
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (Min),A,35.88
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (Max),A,36.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (Min),A,26.75
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
451897,Southern Road,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.25
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-165.69
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81076
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9132399999999999
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.55248
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.75
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,41.31
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7447199999999999
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9584299999999999
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.16094
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.12
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.25
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.12
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.88
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (Min),A,18.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (Max),A,18.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (Min),A,18.5
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (Min),A,10.0
