Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (Max),A,10.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.88
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,168.31
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.94
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82321
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8937700000000001
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84295
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-109.06
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,76.25
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.15795
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99625
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.04625
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,63.25
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (Min),A,13.12
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (Max),A,13.12
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (Max),A,57.62
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (Min),A,11.75
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (Max),A,11.88
451897,Southern Road,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
451897,Southern Road,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.25
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7330300000000001
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66195
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8818600000000001
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-36.25
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.5143399999999999
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98535
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98111
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.62
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.88
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.75
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.62
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.62
451897,Southern Road,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.62
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (Min),A,15.88
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (Max),A,16.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (Min),A,42.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (Max),A,42.12
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
451897,Southern Road,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.94
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74411
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91925
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85385
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-39.31
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.63
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,55.37
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.47716000000000003
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9414399999999999
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.153
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.25
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.12
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.12
451897,Southern Road,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.12
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (Min),A,16.88
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (Max),A,17.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (Min),A,28.12
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (Max),A,28.62
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (Min),A,13.38
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (Max),A,13.38
451897,Southern Road,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
451897,Southern Road,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.31
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,174.5
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81411
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93668
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97604
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9433600000000001
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9950899999999999
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8925799999999999
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.75
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.75
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.12
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.12
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.12
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (Max),A,36.38
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (Min),A,37.88
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (Max),A,38.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
451897,Southern Road,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.88
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,165.56
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8405100000000001
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9294100000000001
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9196799999999999
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.75
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97021
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94452
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9654200000000001
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.88
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (Min),A,47.12
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (Max),A,48.88
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (Min),A,14.25
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (Max),A,14.38
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.25
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
451897,Southern Road,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,173.88
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9024
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96405
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79867
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91501
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98169
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79605
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.62
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.75
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.62
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.75
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.88
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.75
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (Min),A,30.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (Max),A,30.12
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (Max),A,19.62
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (Min),A,18.12
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (Max),A,18.38
451897,Southern Road,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
451897,Southern Road,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93121
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90179
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.52853
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.94
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9321299999999999
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9717399999999999
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76272
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
