Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.75
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (Min),A,16.75
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (Max),A,16.88
451897,Southern Road,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
451897,Southern Road,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,170.69
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-139.31
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95636
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9303899999999999
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.34185
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.63
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8573299999999999
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9796100000000001
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94711
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.62
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.75
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.75
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.75
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (Min),A,19.88
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (Max),A,20.12
451897,Southern Road,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,167.38
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-79.13
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8661200000000001
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92209
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.05586
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9099700000000001
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96634
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94949
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.5
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (Min),A,11.75
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (Max),A,11.75
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.75
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (Min),A,23.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (Max),A,23.25
451897,Southern Road,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
451897,Southern Road,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.94
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-132.75
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8995299999999999
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9675600000000001
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.32350999999999996
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9194
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99026
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99231
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.38
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.12
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.38
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.12
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.12
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.12
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,51.75
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.25
451897,Southern Road,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.38
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (Min),A,51.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (Max),A,52.5
451897,Southern Road,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
451897,Southern Road,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,174.13
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-109.94
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8991399999999999
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95004
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.18218
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93909
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9963700000000001
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8688899999999999
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.75
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.88
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.75
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (Min),A,42.12
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (Max),A,42.12
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (Min),A,15.62
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (Max),A,15.88
451897,Southern Road,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
451897,Southern Road,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,169.62
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-126.19
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87234
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92624
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.3424
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80053
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9909399999999999
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88397
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.38
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.5
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.38
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.12
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,70.12
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (Max),A,21.5
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (Min),A,45.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (Min),A,15.12
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (Max),A,15.38
451897,Southern Road,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.25
451897,Southern Road,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.19
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.87
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-113.06
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57897
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9420200000000001
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.21678000000000008
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-104.43
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.14073
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99005
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8669100000000001
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.88
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.62
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.62
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (Min),A,11.88
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (Max),A,12.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (Min),A,35.88
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (Max),A,37.38
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (Min),A,17.62
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (Max),A,17.75
451897,Southern Road,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
451897,Southern Road,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.13
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,126.63
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6026199999999999
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.15215
