Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86044
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.25
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79635
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9841
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82895
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.38
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.38
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.38
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.62
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.62
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.62
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (Min),A,18.88
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (Max),A,18.88
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (Min),A,42.5
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (Max),A,42.62
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (Min),A,22.88
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (Max),A,22.88
451897,Southern Road,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
451897,Southern Road,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.31
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,172.31
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7225
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9192799999999999
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9119200000000001
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-56.93
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.29339
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99503
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9353899999999999
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.38
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.25
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.25
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.38
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.38
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (Min),A,12.62
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (Max),A,13.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (Min),A,44.75
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (Max),A,44.75
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.44
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,171.62
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-152.5
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7791100000000001
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9350299999999999
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.43026000000000003
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83441
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98877
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9672200000000001
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.5
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.5
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.5
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.62
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.62
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.25
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.25
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (Min),A,22.25
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (Max),A,22.38
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (Min),A,34.88
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (Max),A,34.88
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (Min),A,29.62
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (Max),A,29.75
451897,Southern Road,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
451897,Southern Road,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.94
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,170.44
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-111.31
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63003
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.78888
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.20287
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7583300000000001
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9932200000000001
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8925200000000001
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.62
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.75
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.62
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.25
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.75
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (Min),A,16.25
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (Max),A,16.38
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (Min),A,45.38
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (Max),A,55.25
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (Min),A,18.12
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (Max),A,18.25
451897,Southern Road,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
451897,Southern Road,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-147.25
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98895
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86059
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.41234
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75885
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98785
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9606299999999999
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.12
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.25
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.25
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.12
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.25
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.25
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (Min),A,24.12
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (Max),A,24.25
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (Max),A,45.38
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (Max),A,26.5
451897,Southern Road,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
451897,Southern Road,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.31
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,172.44
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58575
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92422
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93466
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.5
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8257399999999999
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9358200000000001
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93832
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.25
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.38
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.38
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (Min),A,18.75
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (Max),A,18.88
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (Min),A,18.62
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (Max),A,18.62
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (Min),A,35.38
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (Max),A,35.5
451897,Southern Road,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.56
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,147.38
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-142.5
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70575
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.40038
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.41936
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,42.81
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9516
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96439
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.41176
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.12
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.75
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
