Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (Max),A,39.62
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (Min),A,10.75
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (Max),A,10.88
451897,Southern Road,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.75
451897,Southern Road,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.38
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,171.75
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-105.31
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7690100000000001
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.76452
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.14034000000000002
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.44
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.69
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9411
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96045
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9075
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.88
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.5
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (Min),A,38.62
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (Min),A,24.12
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (Max),A,24.12
451897,Southern Road,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
451897,Southern Road,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-47.81
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78933
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7041
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.45271999999999996
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8302
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99145
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86877
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.88
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.12
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.75
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.88
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.88
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (Min),A,21.75
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (Max),A,21.88
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (Min),A,56.75
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (Max),A,57.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (Min),A,20.75
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (Max),A,21.5
451897,Southern Road,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.25
451897,Southern Road,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.5
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,164.56
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67492
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.62338
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9144
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9864200000000001
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9954200000000001
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9459799999999999
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.12
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.38
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.25
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,86.38
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,86.5
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.38
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (Max),A,69.75
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (Max),A,84.5
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (Max),A,36.75
451897,Southern Road,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.06
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67587
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9401799999999999
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9571799999999999
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.5
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.63
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.69808
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9943200000000001
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97354
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.75
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.88
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.25
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.38
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.38
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,45.38
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,46.12
451897,Southern Road,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.75
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (Min),A,18.5
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (Min),A,61.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (Max),A,61.5
451897,Southern Road,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
451897,Southern Road,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.88
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61303
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92511
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9071
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,29.81
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85296
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97821
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7560399999999999
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.12
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.25
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.38
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.25
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (Min),A,24.75
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (Min),A,38.75
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (Max),A,38.75
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (Min),A,23.12
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (Max),A,23.25
451897,Southern Road,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
451897,Southern Road,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.38
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.75
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56643
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6702199999999999
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9677100000000001
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.12
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79696
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94794
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93973
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.5
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.62
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (Max),A,21.25
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (Max),A,39.38
451897,Southern Road,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
451897,Southern Road,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,84.37
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98431
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.05946
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91199
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.88
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,9.88
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.88
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
