Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96255
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99377
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96905
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.38
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.38
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.38
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.12
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.12
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.12
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (Min),A,54.12
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (Max),A,54.25
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (Max),A,52.75
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (Min),A,39.5
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (Max),A,40.25
451897,Southern Road,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
451897,Southern Road,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,68.88
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77755
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.0966
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9717100000000001
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.25
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97665
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9813799999999999
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98535
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.62
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.62
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.62
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.25
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.62
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (Max),A,57.75
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (Min),A,42.38
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (Max),A,42.38
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (Min),A,59.5
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (Max),A,60.25
451897,Southern Road,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
451897,Southern Road,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.31
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,40.87
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7358399999999999
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.30126
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93884
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.75
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92306
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99005
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99118
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.12
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.12
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.38
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.25
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.88
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,58.25
451897,Southern Road,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.62
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (Min),A,31.25
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (Min),A,57.12
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (Max),A,69.75
451897,Southern Road,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.62
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-52.06
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5664899999999999
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9936799999999999
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.34575
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,24.75
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97351
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95676
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89355
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.75
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.75
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.25
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (Min),A,49.12
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (Max),A,51.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (Min),A,42.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (Max),A,42.5
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (Min),A,18.75
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (Max),A,18.88
451897,Southern Road,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
451897,Southern Road,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.44
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68777
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9576100000000001
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9267
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9648100000000001
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9965200000000001
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8821700000000001
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.12
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.25
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.25
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,68.75
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,69.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.88
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (Max),A,47.62
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (Max),A,78.25
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (Min),A,29.12
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (Max),A,29.38
451897,Southern Road,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
451897,Southern Road,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.94
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,85.13
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55883
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.00792
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9490700000000001
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.25
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9556
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99265
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92355
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.62
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.75
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.75
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.12
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.12
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (Max),A,48.12
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.44
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76388
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.60012
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86166
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97855
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99411
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.992
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.25
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.5
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.38
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.88
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.38
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.25
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.5
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,55.75
451897,Southern Road,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (Max),A,61.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (Max),A,52.12
