Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (Min),A,63.62
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (Max),A,64.25
451897,Southern Road,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
451897,Southern Road,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7702899999999999
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9378299999999999
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9388700000000001
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9595600000000001
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9890399999999999
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93552
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.38
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.25
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.25
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.62
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.38
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (Max),A,42.75
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (Max),A,46.75
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86777
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9290200000000001
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98444
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9532200000000001
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96686
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9639
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.5
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.62
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.62
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.75
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.75
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.75
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (Max),A,39.5
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (Min),A,29.25
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (Min),A,51.88
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (Max),A,52.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90109
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9125700000000001
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96783
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8911100000000001
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98645
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8297100000000001
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.75
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.75
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (Max),A,27.88
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (Min),A,32.25
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (Max),A,32.38
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (Max),A,31.12
451897,Southern Road,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98944
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93765
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9952700000000001
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,47.62
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,47.62
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.62
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96188
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.978
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86413
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.62
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.75
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.75
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.5
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (Max),A,53.62
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (Min),A,31.88
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (Max),A,31.88
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (Max),A,61.38
451897,Southern Road,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
451897,Southern Road,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.94
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76083
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89905
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97409
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.94
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9122299999999999
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9688399999999999
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89331
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.88
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.12
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.12
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.12
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (Max),A,36.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (Min),A,34.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (Max),A,34.12
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.38
451897,Southern Road,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.38
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.63
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61846
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8399
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90222
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.68
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85824
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9646600000000001
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93014
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.5
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.62
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.62
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (Max),A,30.38
451897,Southern Road,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.25
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.25
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68505
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90661
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8235399999999999
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9508700000000001
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94195
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8761899999999999
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
