Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.5
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.38
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (Min),A,38.75
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (Max),A,38.88
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (Min),A,18.12
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (Max),A,18.12
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (Min),A,23.5
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (Max),A,23.88
451897,Southern Road,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
451897,Southern Road,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59625
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8861700000000001
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98462
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.12
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.12
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8649899999999999
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94491
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8960600000000001
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.12
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.12
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.12
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (Min),A,25.38
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (Max),A,25.5
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (Min),A,17.25
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (Max),A,17.38
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (Max),A,47.38
451897,Southern Road,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.75
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59295
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91394
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91058
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.62
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.31
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9375899999999999
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94391
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95676
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.25
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.5
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.38
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (Max),A,39.38
451897,Southern Road,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
451897,Southern Road,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.94
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79059
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94394
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74228
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98782
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9847100000000001
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83139
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,76.12
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,76.25
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.25
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (Max),A,77.88
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (Min),A,29.88
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (Max),A,29.88
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (Min),A,22.5
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (Max),A,22.75
451897,Southern Road,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
451897,Southern Road,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.69
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61175
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96054
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89902
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93191
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9553799999999999
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8268399999999999
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.75
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.88
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (Max),A,20.75
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (Max),A,26.38
451897,Southern Road,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
451897,Southern Road,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.75
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98926
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95935
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83288
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.12
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.12
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.12
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9505899999999999
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9798899999999999
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82916
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.88
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.12
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (Min),A,49.88
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (Max),A,50.12
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (Max),A,31.25
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (Min),A,24.38
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (Max),A,24.5
451897,Southern Road,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
451897,Southern Road,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-42.69
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.733
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9688399999999999
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.66525
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91559
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96295
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8473799999999999
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.75
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.75
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.62
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (Min),A,31.25
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (Max),A,48.75
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (Min),A,22.88
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (Max),A,22.88
451897,Southern Road,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
451897,Southern Road,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.19
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.25
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61987
