Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9709200000000001
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78042
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.37
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9523299999999999
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9177200000000001
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86093
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.5
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.38
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (Max),A,39.12
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (Max),A,19.75
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (Min),A,23.25
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (Max),A,23.75
451897,Southern Road,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
451897,Southern Road,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.06
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-41.06
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70929
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9646
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.67892
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90756
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92227
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86944
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.25
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.12
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.38
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (Min),A,28.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (Max),A,28.12
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (Max),A,19.62
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (Min),A,21.12
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (Max),A,21.12
451897,Southern Road,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.12
451897,Southern Road,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.62
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78869
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96957
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8657799999999999
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9560799999999999
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99326
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9887100000000001
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.12
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.38
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.25
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.5
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.62
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.62
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.5
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,46.62
451897,Southern Road,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (Max),A,49.88
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (Min),A,53.62
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (Max),A,53.62
451897,Southern Road,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
451897,Southern Road,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84491
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9753700000000001
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8669100000000001
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9429
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9609700000000001
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85516
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.75
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.62
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (Min),A,29.5
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.62
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (Min),A,21.88
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (Max),A,22.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
451897,Southern Road,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.62
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79583
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9745799999999999
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88177
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9463799999999999
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9421700000000001
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89844
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (Min),A,25.5
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (Max),A,25.75
451897,Southern Road,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
451897,Southern Road,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.93
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.19
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7521899999999999
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97775
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8288200000000001
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9888299999999999
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9444299999999999
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9623700000000001
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,67.5
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.5
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (Max),A,68.88
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.69
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7457199999999999
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9772
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98157
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92966
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9331299999999999
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9161100000000001
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.12
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,11.88
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
