Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (Min),A,37.88
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (Max),A,38.12
451897,Southern Road,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.37
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8635200000000001
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97491
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79214
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8830899999999999
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9013399999999999
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9012399999999999
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.5
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.62
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.62
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,11.5
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (Min),A,24.62
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (Max),A,24.62
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (Min),A,22.12
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (Max),A,22.25
451897,Southern Road,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
451897,Southern Road,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.25
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.19
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81579
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9952700000000001
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81808
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.87
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9164100000000001
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94714
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9606
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (Max),A,30.38
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (Max),A,36.88
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (Max),A,31.12
451897,Southern Road,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.88
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.75
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5764100000000001
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97598
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81555
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93927
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95276
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96652
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.25
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.38
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.38
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (Max),A,36.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.69
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.13
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57113
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9765
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79443
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9518700000000001
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89895
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9595600000000001
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.62
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (Min),A,38.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (Max),A,38.12
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
451897,Southern Road,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.56
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8124399999999999
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9787899999999999
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82855
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91153
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9534600000000001
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9596600000000001
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.25
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.38
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (Min),A,29.5
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
451897,Southern Road,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.69
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9149200000000001
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9784799999999999
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85721
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9172399999999999
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9331299999999999
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95099
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89795
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97455
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91504
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
