Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.69
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97406
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9428700000000001
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9404899999999999
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.38
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.75
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (Max),A,54.88
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (Max),A,29.38
451897,Southern Road,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
451897,Southern Road,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87155
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9757100000000001
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9231600000000001
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8896799999999999
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9083200000000001
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95035
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.12
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.25
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.25
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (Max),A,28.38
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.69
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7529600000000001
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9809
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91171
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9303
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94739
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94339
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.12
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.12
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.12
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.75
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.75
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (Min),A,33.88
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (Max),A,31.38
451897,Southern Road,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.06
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73907
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97906
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87634
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92569
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9384100000000001
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92895
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.12
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.12
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.12
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (Min),A,21.5
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (Min),A,29.5
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
451897,Southern Road,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.06
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.75
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70077
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9759200000000001
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8623299999999999
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9605100000000001
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9490700000000001
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9119200000000001
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (Min),A,29.5
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
451897,Southern Road,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.88
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80835
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97488
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85577
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.56
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9414100000000001
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94614
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94278
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.5
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (Max),A,30.25
451897,Southern Road,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91012
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97531
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88403
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90115
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9536399999999999
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96265
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.5
451897,Southern Road,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
