Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (Min),A,36.12
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87887
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97546
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8907799999999999
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9393299999999999
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96826
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9342
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.5
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (Min),A,38.38
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (Max),A,30.25
451897,Southern Road,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.81
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.25
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68478
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97552
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84665
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.63
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93396
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9472299999999999
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93481
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.75
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (Max),A,35.88
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (Min),A,29.12
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (Max),A,29.25
451897,Southern Road,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
451897,Southern Road,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.31
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.44
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68804
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98187
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8484799999999999
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9489700000000001
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94281
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94147
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.5
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (Max),A,30.62
451897,Southern Road,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
451897,Southern Road,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.69
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73437
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97675
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8798799999999999
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93722
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9494
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94919
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.88
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.75
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.88
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (Max),A,36.12
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86874
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97601
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8819
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8959299999999999
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90546
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93594
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,11.62
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.62
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (Min),A,29.88
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (Max),A,29.88
451897,Southern Road,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
451897,Southern Road,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.06
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84225
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9765
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8429200000000001
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93405
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89587
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91446
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (Min),A,37.38
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (Min),A,28.75
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (Max),A,28.75
451897,Southern Road,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
451897,Southern Road,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82611
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9736
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8779899999999999
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9194
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9510799999999999
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9330700000000001
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
