Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.38
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.25
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.5
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.5
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (Min),A,29.38
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (Max),A,29.75
451897,Southern Road,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
451897,Southern Road,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.56
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8294
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98087
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8510700000000001
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93906
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98593
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92422
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.12
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.25
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.5
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.5
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (Min),A,34.5
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (Max),A,34.5
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.75
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8327600000000001
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9843700000000001
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82519
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9473600000000001
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9444
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91501
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.88
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.62
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (Max),A,29.75
451897,Southern Road,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
451897,Southern Road,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.81
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.81
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80594
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97635
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83145
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8922100000000001
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9924299999999999
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9399700000000001
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.88
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.88
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.88
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.75
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.75
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.75
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (Max),A,29.12
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (Min),A,47.5
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (Max),A,47.62
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (Max),A,30.25
451897,Southern Road,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
451897,Southern Road,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.06
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8662700000000001
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97455
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8174100000000001
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.75
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94153
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9417700000000001
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9409799999999999
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.25
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (Max),A,29.75
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (Min),A,31.88
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82342
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97665
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8114600000000001
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95645
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94784
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9587700000000001
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.25
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.38
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.38
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.25
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (Max),A,40.5
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-30T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.69
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.75
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75769
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97626
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87021
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93252
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97308
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90884
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (Max),A,30.12
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.69
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
