Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53997
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97543
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90414
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93256
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99536
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92987
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.12
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.25
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.25
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.88
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.88
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (Min),A,55.25
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (Max),A,55.38
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (Max),A,32.38
451897,Southern Road,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7509100000000001
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97922
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98062
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93295
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94562
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98837
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.38
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.5
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.38
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.38
451897,Southern Road,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.25
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (Max),A,75.62
451897,Southern Road,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.44
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6472399999999999
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97391
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97742
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93973
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99466
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98547
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.62
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.75
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.38
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.5
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,53.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (Max),A,51.88
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (Min),A,74.25
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (Max),A,74.25
451897,Southern Road,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
451897,Southern Road,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.25
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63885
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97134
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87018
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91748
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93808
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94488
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.12
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7085199999999999
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97736
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8815299999999999
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91409
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95206
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94955
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.75
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.88
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.88
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (Max),A,35.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (Max),A,26.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.69
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76388
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97464
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83362
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92291
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9238
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93832
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (Min),A,34.62
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (Min),A,33.62
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (Max),A,33.62
451897,Southern Road,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
451897,Southern Road,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.56
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.44
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65768
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96893
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79171
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91177
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95471
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91543
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
