Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,9.25
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.38
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81115
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9776
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92734
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.25
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.87
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89889
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96057
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91104
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.75
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (Min),A,29.88
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (Max),A,30.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (Min),A,33.75
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (Max),A,41.62
451897,Southern Road,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
451897,Southern Road,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.38
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75207
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97107
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95346
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.25
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91418
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96161
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93277
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.38
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.5
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (Min),A,36.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (Max),A,36.12
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (Max),A,30.62
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (Max),A,42.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.5
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85052
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96774
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83865
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96875
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95486
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92993
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.62
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.75
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.75
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (Max),A,52.25
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (Max),A,30.62
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (Min),A,35.25
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (Max),A,35.25
451897,Southern Road,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8977299999999999
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97131
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96149
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95792
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96313
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93216
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.12
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.25
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.25
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (Min),A,47.62
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (Max),A,47.62
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (Max),A,45.75
451897,Southern Road,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
451897,Southern Road,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,22.75
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8614200000000001
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97214
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95721
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97656
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9545
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95819
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.25
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.38
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.38
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (Min),A,63.5
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (Max),A,31.38
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (Min),A,47.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (Max),A,47.62
451897,Southern Road,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
451897,Southern Road,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93033
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97055
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8810100000000001
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.75
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.75
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.75
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.88
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9603
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98364
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94916
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.38
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.38
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.38
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.12
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.25
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.25
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (Max),A,54.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (Min),A,45.88
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (Max),A,46.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (Max),A,39.75
451897,Southern Road,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
451897,Southern Road,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.75
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92279
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96957
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89935
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,6.12
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.62
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.25
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.25
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.0
