Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94018
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96252
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95618
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.38
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.38
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.25
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.38
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.38
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (Min),A,48.38
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (Max),A,48.5
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (Min),A,37.5
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (Max),A,37.62
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (Max),A,44.25
451897,Southern Road,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
451897,Southern Road,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92511
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9682
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96551
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,6.12
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.25
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.25
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.5
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95514
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97821
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95315
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.88
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.88
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.88
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.62
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.62
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.62
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (Min),A,54.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (Max),A,54.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (Max),A,42.25
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (Min),A,54.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (Max),A,54.38
451897,Southern Road,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
451897,Southern Road,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98364
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97412
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98157
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.12
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.25
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.88
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.88
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.88
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93338
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96942
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94369
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.88
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (Max),A,52.88
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (Min),A,33.5
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (Max),A,62.12
451897,Southern Road,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97021
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96469
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91293
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,14.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,21.62
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.75
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.88
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.88
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94403
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96506
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9447
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.5
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.5
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.12
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.12
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.12
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.62
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.62
451897,Southern Road,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.62
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (Max),A,63.5
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (Max),A,36.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (Min),A,47.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (Max),A,47.12
451897,Southern Road,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.19
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99133
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96036
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96225
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,15.75
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,15.88
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.88
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93347
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96719
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94122
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.88
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.88
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.25
451897,Southern Road,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (Max),A,59.88
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (Max),A,39.12
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (Max),A,55.88
451897,Southern Road,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
451897,Southern Road,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93982
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9592
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8942200000000001
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.88
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93539
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96762
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95929
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.12
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.12
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.12
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (Max),A,49.12
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (Max),A,36.12
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (Min),A,49.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (Max),A,49.12
451897,Southern Road,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
451897,Southern Road,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9144
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96625
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97928
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93811
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99384
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9873
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.25
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.25
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.25
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.5
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.62
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.12
451897,Southern Road,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (Min),A,62.25
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (Max),A,62.38
