Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (Min),A,85.25
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (Max),A,85.25
451897,Southern Road,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
451897,Southern Road,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93448
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97501
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98544
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,39.12
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,39.12
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.12
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96652
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95914
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93909
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.62
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.88
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.75
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.38
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.38
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.38
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (Min),A,57.12
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (Max),A,57.25
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (Min),A,40.25
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (Max),A,40.25
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (Max),A,66.25
451897,Southern Road,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
451897,Southern Road,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.12
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.19
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84805
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97848
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99338
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,52.5
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,52.62
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.62
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92587
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98694
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92676
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.12
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.12
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (Max),A,41.25
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (Max),A,42.38
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (Min),A,74.75
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (Max),A,74.88
451897,Southern Road,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
451897,Southern Road,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99136
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97861
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97275
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.25
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.25
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.25
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94452
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97177
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96872
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.88
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.12
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.25
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.38
451897,Southern Road,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.25
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (Min),A,58.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (Max),A,35.25
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (Min),A,58.62
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (Max),A,58.75
451897,Southern Road,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
451897,Southern Road,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.31
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81845
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99405
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97537
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,21.38
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96829
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96631
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94287
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.5
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.75
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.62
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.25
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (Max),A,62.88
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (Max),A,43.62
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (Max),A,47.25
451897,Southern Road,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
451897,Southern Road,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98743
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97064
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98782
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.12
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,31.5
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93533
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9653
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95471
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (Min),A,48.75
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (Max),A,48.88
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (Max),A,30.12
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (Max),A,61.62
451897,Southern Road,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
451897,Southern Road,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.87
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8198200000000001
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95828
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99704
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,64.5
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,64.62
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.62
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9364
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95581
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95358
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.5
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.75
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (Max),A,42.75
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (Max),A,88.38
451897,Southern Road,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
451897,Southern Road,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91238
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95523
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9689
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95431
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98712
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9447
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
