Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.75
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.88
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.25
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.12
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (Max),A,48.12
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (Min),A,41.12
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (Max),A,41.25
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (Min),A,46.12
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (Max),A,46.25
451897,Southern Road,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
451897,Southern Road,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91962
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9491
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99545
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,56.5
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,56.62
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93735
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97296
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93646
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.5
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.88
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.75
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.62
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.62
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.62
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (Max),A,41.38
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (Min),A,77.5
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (Max),A,77.5
451897,Southern Road,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
451897,Southern Road,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.38
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87576
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93487
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98639
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92468
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98828
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91852
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.62
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.62
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.62
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.12
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.12
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.12
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (Min),A,51.5
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (Max),A,51.5
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (Min),A,47.62
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (Max),A,47.88
451897,Southern Road,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
451897,Southern Road,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8725299999999999
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94965
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9938
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,44.62
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,44.88
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.75
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9624
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99139
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98337
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.75
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.88
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.88
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.25
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.25
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.25
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.62
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.88
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (Max),A,49.75
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (Min),A,87.38
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
451897,Southern Road,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
451897,Southern Road,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.88
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82531
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99124
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99457
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,46.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,46.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94876
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98752
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96405
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.12
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.88
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.38
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.5
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.62
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.62
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.62
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.75
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (Max),A,47.25
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (Max),A,54.38
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (Max),A,76.75
451897,Southern Road,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
451897,Southern Road,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.19
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.06
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70996
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91626
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96481
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8927
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95984
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97314
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.88
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.88
451897,Southern Road,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.88
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (Max),A,34.62
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (Max),A,30.88
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (Min),A,56.25
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (Max),A,56.38
451897,Southern Road,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
451897,Southern Road,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.69
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60641
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8885799999999999
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94818
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93939
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97852
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98502
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.25
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.62
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.12
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.5
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.88
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.25
451897,Southern Road,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (Max),A,42.25
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (Min),A,34.38
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (Max),A,34.5
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (Max),A,61.62
451897,Southern Road,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
451897,Southern Road,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.69
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89535
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8922100000000001
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98618
