Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96286
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95413
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95212
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.62
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.88
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.38
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (Max),A,62.12
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (Min),A,53.5
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (Max),A,53.62
451897,Southern Road,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
451897,Southern Road,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.13
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8464
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86798
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94852
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97144
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95215
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88656
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.25
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.38
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.38
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (Max),A,33.62
451897,Southern Road,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
451897,Southern Road,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.31
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,19.44
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8034600000000001
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8788100000000001
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95727
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95163
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97153
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95187
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.12
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.12
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.12
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.88
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.88
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.88
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
451897,Southern Road,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.69
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.06
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67166
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86459
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94989
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91922
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98154
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9335
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.88
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.88
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.88
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (Min),A,32.38
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (Max),A,32.38
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
451897,Southern Road,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66925
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98306
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93698
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.25
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78317
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9776
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97043
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.75
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.5
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.88
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (Min),A,22.62
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (Max),A,22.88
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (Max),A,36.75
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (Min),A,45.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (Max),A,45.12
451897,Southern Road,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
451897,Southern Road,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.37
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.75
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66552
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.57995
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91656
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96945
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94788
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95853
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.38
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.12
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (Max),A,58.88
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (Min),A,37.62
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (Max),A,38.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
451897,Southern Road,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96283
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97906
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8917799999999999
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.75
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.88
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.88
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96857
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95969
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96307
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.88
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.62
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.12
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.62
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.62
451897,Southern Road,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.62
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
