Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (Min),A,60.75
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (Max),A,61.25
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (Min),A,30.38
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (Max),A,44.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97098
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99597
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97256
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.62
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.62
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.62
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,27.5
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,27.62
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.62
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98334
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98355
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98126
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.5
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.62
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.25
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.25
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.25
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.88
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.12
451897,Southern Road,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (Min),A,76.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (Max),A,76.12
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (Min),A,52.75
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (Max),A,52.88
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (Min),A,57.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (Max),A,57.25
451897,Southern Road,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
451897,Southern Road,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.44
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99133
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94873
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7207600000000001
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.62
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.75
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.75
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9342
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99213
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96887
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.88
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.38
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.38
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.5
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.38
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (Min),A,44.5
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (Max),A,45.25
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (Min),A,43.5
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (Max),A,43.88
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (Max),A,33.62
451897,Southern Road,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90826
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95486
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96817
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92514
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95355
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96545
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.75
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.12
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (Max),A,43.62
451897,Southern Road,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
451897,Southern Road,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,152.69
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.12
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89456
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.33544
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.62795
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91058
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95871
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90417
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.38
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (Min),A,28.5
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (Min),A,19.75
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (Min),A,19.88
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (Max),A,20.75
451897,Southern Road,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
451897,Southern Road,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-48.5
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84646
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95181
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.45922
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89538
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99414
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93298
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.5
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.62
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.12
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.12
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (Max),A,58.88
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (Max),A,24.5
451897,Southern Road,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
451897,Southern Road,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79895
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94437
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95819
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9104
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98062
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97513
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.25
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.38
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.38
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.62
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.75
451897,Southern Road,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.75
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (Max),A,32.12
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (Max),A,31.12
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (Min),A,45.88
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (Max),A,46.12
451897,Southern Road,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.81
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44344
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9697
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93341
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.5
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.5
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.63
