Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8667
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96713
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98294
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.25
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.25
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.25
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (Min),A,25.62
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (Max),A,25.62
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (Max),A,38.5
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (Max),A,49.38
451897,Southern Road,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
451897,Southern Road,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.69
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,170.69
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4305
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.80313
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5451600000000001
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.38
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.57922
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97177
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94409
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.75
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.25
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.88
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (Min),A,15.25
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (Max),A,15.75
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (Min),A,15.38
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (Max),A,15.5
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.38
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75155
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95099
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98926
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95435
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96915
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86825
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.25
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.38
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (Min),A,43.5
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (Max),A,43.75
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (Max),A,45.62
451897,Southern Road,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
451897,Southern Road,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.75
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-141.69
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85672
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8993200000000001
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.57089
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91858
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97839
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90066
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.38
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.88
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.12
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.38
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.25
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (Min),A,31.25
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (Min),A,18.75
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (Max),A,18.88
451897,Southern Road,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
451897,Southern Road,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.56
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.75
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.12
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62469
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80328
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7720899999999999
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98328
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98312
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9476
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.5
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.88
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.62
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.25
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.5
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.38
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (Max),A,72.12
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (Min),A,34.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (Max),A,34.12
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.56
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71978
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8768299999999999
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97595
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.75
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88571
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95917
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9599
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.88
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.12
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (Min),A,48.62
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (Max),A,48.75
451897,Southern Road,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
451897,Southern Road,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.19
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-120.31
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77737
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95312
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.26824000000000003
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-128.63
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.37
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.31392
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9494
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84778
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.12
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (Min),A,12.75
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (Max),A,12.75
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (Min),A,12.75
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (Max),A,12.88
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (Min),A,15.62
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (Max),A,15.88
451897,Southern Road,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
451897,Southern Road,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T15:00:00.000+00:00,ambient,,Temperature,C,0.0
