Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.81
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,171.56
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50262
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94244
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80261
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-44.56
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-25.88
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.45797
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99252
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7058399999999999
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.25
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.12
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.75
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.88
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.88
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (Min),A,14.75
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (Max),A,15.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (Min),A,19.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (Max),A,19.38
451897,Southern Road,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.25
451897,Southern Road,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.63
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.69
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.42733
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8102699999999999
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78842
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-145.06
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.60537
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98447
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82626
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.12
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.12
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.25
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (Min),A,14.75
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (Max),A,14.88
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (Min),A,33.25
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (Min),A,22.25
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (Max),A,22.88
451897,Southern Road,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
451897,Southern Road,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.56
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78405
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97675
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98975
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.5
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.5
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.12
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-97.56
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.06914
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95953
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91678
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.12
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.12
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.12
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (Min),A,12.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (Max),A,12.12
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (Min),A,9.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (Max),A,9.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (Min),A,49.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (Max),A,49.25
451897,Southern Road,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
451897,Southern Road,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.25
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-143.06
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87997
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96432
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.5881
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-153.44
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-29.06
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.54702
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96649
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.62359
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (Min),A,11.5
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (Max),A,11.75
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (Min),A,12.12
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (Max),A,12.25
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (Min),A,12.75
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (Max),A,12.88
451897,Southern Road,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
451897,Southern Road,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.31
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.06
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-135.37
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75952
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8266
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.4235100000000001
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.12
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.65786
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99161
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87613
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.75
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.88
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.75
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.88
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.88
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (Min),A,15.5
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (Max),A,15.62
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (Min),A,45.75
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (Max),A,45.75
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (Min),A,17.12
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (Max),A,17.12
451897,Southern Road,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
451897,Southern Road,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.56
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,171.75
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-151.93
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69122
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92065
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.75665
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.81
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.57967
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98285
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6517
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.88
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.38
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (Min),A,14.38
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (Max),A,14.38
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (Min),A,11.25
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (Max),A,11.25
451897,Southern Road,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.25
451897,Southern Road,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-62.19
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,174.31
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-145.12
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.41967
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96121
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.6538
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-86.56
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.024
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97363
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79843
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
