Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (Min),A,11.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (Max),A,11.12
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (Min),A,18.12
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (Max),A,18.12
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (Min),A,12.62
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (Max),A,13.25
451897,Southern Road,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
451897,Southern Road,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.13
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,174.13
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.25
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6322300000000001
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96988
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7207600000000001
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.07
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.4714600000000001
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99445
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8723700000000001
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.62
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.75
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.75
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.75
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (Min),A,13.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (Max),A,13.12
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (Min),A,37.25
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (Max),A,37.25
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (Min),A,19.62
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (Max),A,19.75
451897,Southern Road,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.75
451897,Southern Road,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.13
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,172.94
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-142.06
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63326
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96905
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.58773
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-152.06
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.54894
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96139
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83911
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.25
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (Min),A,12.5
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (Max),A,12.62
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (Min),A,14.88
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (Max),A,14.88
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (Min),A,14.62
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (Max),A,14.62
451897,Southern Road,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
451897,Southern Road,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.44
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.31
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81604
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96918
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.70968
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-143.69
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.56
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.57192
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94354
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8249200000000001
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.12
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (Min),A,13.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (Max),A,13.12
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (Min),A,12.88
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (Max),A,13.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (Min),A,17.5
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (Max),A,17.88
451897,Southern Road,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
451897,Southern Road,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.19
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-150.81
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82995
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96948
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7419399999999999
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-115.69
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90118
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98972
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.21639
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.38
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.5
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (Max),A,33.5
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (Min),A,13.38
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (Max),A,13.38
451897,Southern Road,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
451897,Southern Road,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,9.63
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,172.81
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-141.25
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86374
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95071
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.63598
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-49.94
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-33.37
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.30614
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97668
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.41338
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.25
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.25
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.25
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (Min),A,14.25
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (Max),A,14.5
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (Min),A,17.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (Max),A,17.12
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (Min),A,11.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (Max),A,11.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.88
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,79.56
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58282
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.05083
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86145
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.75
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.45678
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96182
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9093
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.38
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.5
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (Min),A,13.88
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (Max),A,14.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (Max),A,19.12
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (Max),A,24.75
451897,Southern Road,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
451897,Southern Road,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.06
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-74.44
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63073
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.09306
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77115
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
