Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-124.06
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.27929
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94754
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77594
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (Min),A,12.62
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (Max),A,12.75
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (Min),A,17.12
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (Max),A,17.5
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (Min),A,17.88
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (Max),A,17.88
451897,Southern Road,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.88
451897,Southern Road,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.06
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63513
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76153
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96869
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95007
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96204
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96866
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.25
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.38
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.25
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.12
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.12
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (Min),A,39.62
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (Min),A,44.75
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (Max),A,45.12
451897,Southern Road,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,159.31
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.19
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8022100000000001
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.71582
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5003
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-63.13
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81891
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96014
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.05061
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.5
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.62
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (Max),A,25.25
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (Min),A,15.25
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (Max),A,16.5
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (Min),A,11.12
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (Max),A,11.25
451897,Southern Road,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.25
451897,Southern Road,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.31
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8629700000000001
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8551
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92535
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.94
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.64456
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99609
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.922
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.25
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.75
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.38
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,64.12
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,64.25
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.12
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (Min),A,16.88
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (Max),A,18.5
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (Max),A,60.38
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
451897,Southern Road,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.87
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85803
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95673
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78637
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93045
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96124
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9194
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.62
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (Min),A,15.38
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (Max),A,15.5
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (Min),A,25.12
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (Max),A,25.38
451897,Southern Road,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
451897,Southern Road,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,170.31
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82473
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91275
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6647
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81625
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99109
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7844800000000001
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.62
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.75
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.75
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.88
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.75
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (Min),A,24.62
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (Min),A,32.38
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (Max),A,32.62
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (Min),A,15.62
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (Max),A,19.88
451897,Southern Road,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
451897,Southern Road,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.81
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,23.5
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5754600000000001
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70043
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98108
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-55.5
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.3489
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98877
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88879
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.62
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.62
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.62
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.25
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.12
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
