Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (Min),A,15.12
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (Max),A,15.12
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (Max),A,36.12
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
451897,Southern Road,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-38.75
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99237
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98825
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.43838
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.38
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.5
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.38
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80255
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98514
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91019
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.25
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.38
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.38
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.5
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.38
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (Min),A,45.62
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (Max),A,45.75
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (Min),A,22.75
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (Max),A,23.25
451897,Southern Road,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
451897,Southern Road,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.69
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-70.38
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73483
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6828
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.14025
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-44.44
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.28286
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99512
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92505
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.88
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.12
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.12
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.38
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.25
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (Min),A,14.5
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (Max),A,14.75
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (Min),A,59.38
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (Min),A,23.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (Max),A,23.12
451897,Southern Road,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.31
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64367
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94546
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93634
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6929
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.995
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9216
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.88
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.38
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.12
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (Min),A,17.5
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (Max),A,17.88
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.75
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (Min),A,55.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
451897,Southern Road,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.12
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5606899999999999
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97656
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91006
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.5
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.62
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.69
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.70578
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99588
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90607
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.75
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.88
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.88
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (Min),A,19.5
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (Max),A,19.5
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (Min),A,29.62
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (Max),A,29.75
451897,Southern Road,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
451897,Southern Road,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.69
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72824
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76825
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95773
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80429
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99139
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97879
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.5
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.25
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.75
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.25
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.25
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.25
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.75
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.12
451897,Southern Road,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.88
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (Min),A,24.12
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (Max),A,24.88
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (Min),A,36.62
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (Max),A,36.75
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (Max),A,54.25
451897,Southern Road,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.44
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.94
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6018899999999999
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5396
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.858
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.19
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.63
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.68838
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98862
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88464
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.38
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.5
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.38
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.5
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.62
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.62
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (Min),A,19.88
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (Max),A,20.12
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (Min),A,45.38
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (Min),A,22.12
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (Max),A,22.25
451897,Southern Road,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
451897,Southern Road,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-64.87
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.87
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.37298
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7007399999999999
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98532
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
