Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9201
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99655
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97107
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.38
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.38
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.38
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.25
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.38
451897,Southern Road,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.38
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (Min),A,33.38
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (Max),A,55.25
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (Min),A,54.38
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (Max),A,55.12
451897,Southern Road,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
451897,Southern Road,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.37
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6672600000000001
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66632
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7322
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.75
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81881
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99548
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92502
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.25
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.12
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.75
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.88
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.75
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (Min),A,22.62
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (Max),A,22.88
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (Min),A,47.38
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (Max),A,47.62
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (Max),A,25.38
451897,Southern Road,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
451897,Southern Road,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.94
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.75
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68582
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6773
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98538
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8431700000000001
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9946
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98907
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.5
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.62
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.62
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.25
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.25
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.25
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.62
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.88
451897,Southern Road,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.75
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (Max),A,24.38
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (Min),A,51.88
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (Max),A,52.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (Min),A,76.38
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (Max),A,76.75
451897,Southern Road,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
451897,Southern Road,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.56
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.13
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5959399999999999
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8174399999999999
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7285699999999999
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.12
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.12
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91186
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99145
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9202
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.5
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.5
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (Min),A,33.5
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (Min),A,44.88
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (Max),A,44.88
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (Min),A,26.25
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (Max),A,26.38
451897,Southern Road,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
451897,Southern Road,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.69
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99731
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93722
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85644
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,21.12
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,21.12
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.12
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91958
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98816
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95862
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.88
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.88
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.5
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.62
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.62
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (Min),A,53.25
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (Max),A,53.38
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (Min),A,49.12
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (Max),A,49.25
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
451897,Southern Road,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.81
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73657
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94116
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87787
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96799
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9892
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91742
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.38
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.75
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.62
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.62
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.75
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.62
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (Min),A,52.12
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.13
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77188
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92068
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9783
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96664
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97467
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96341
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.25
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.12
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.5
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.12
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.75
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.62
451897,Southern Road,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.88
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (Max),A,49.75
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (Min),A,38.5
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (Max),A,39.12
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (Min),A,53.12
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (Max),A,55.5
451897,Southern Road,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
451897,Southern Road,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.0
