Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87631
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95416
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98508
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96817
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95389
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87903
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.5
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.75
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.62
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.62
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (Max),A,48.62
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (Max),A,46.12
451897,Southern Road,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.75
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.88
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74871
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95749
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86069
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95615
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95151
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94199
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.38
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.5
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.38
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.12
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.12
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.12
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (Max),A,31.5
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.12
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55883
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95431
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82821
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.44
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96512
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94586
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94226
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.12
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.62
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.38
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (Min),A,51.38
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (Max),A,51.75
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (Min),A,27.88
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (Max),A,32.38
451897,Southern Road,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.12
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57867
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95184
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8772
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94668
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98584
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93631
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.12
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.62
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.75
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.75
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
451897,Southern Road,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.5
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64694
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96005
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98996
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,37.38
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,37.5
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.63
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94546
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94333
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96405
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.38
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.38
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.38
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.38
451897,Southern Road,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.12
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.75
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (Max),A,27.88
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (Min),A,68.38
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (Max),A,68.62
451897,Southern Road,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
451897,Southern Road,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.13
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4472600000000001
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99002
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96231
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93985
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99258
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96258
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.38
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.5
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.38
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.38
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.62
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.5
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.75
451897,Southern Road,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.62
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (Min),A,61.75
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (Max),A,62.12
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (Min),A,53.62
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (Max),A,54.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
451897,Southern Road,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7984600000000001
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99194
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99313
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,45.12
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,45.25
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.25
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9462
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99472
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97705
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.75
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.88
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.75
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.25
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.88
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.75
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.5
451897,Southern Road,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.12
