Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (Max),A,39.12
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (Min),A,69.75
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (Max),A,70.5
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (Min),A,84.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (Max),A,84.62
451897,Southern Road,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
451897,Southern Road,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89859
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99854
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90341
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,42.62
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,42.75
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.62
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91357
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9964
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94305
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.12
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.25
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.12
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,69.62
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,69.75
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.62
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (Max),A,112.38
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (Min),A,36.25
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (Max),A,36.75
451897,Southern Road,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79104
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98553
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8784799999999999
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95355
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99573
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99109
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.62
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.62
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.25
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.5
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.38
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.5
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.88
451897,Southern Road,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.75
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (Min),A,35.25
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (Max),A,35.38
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (Min),A,65.12
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (Max),A,65.25
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (Min),A,66.88
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (Max),A,67.12
451897,Southern Road,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.37
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99335
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95904
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8044399999999999
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.5
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.5
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9722
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98578
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93661
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.38
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.38
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.38
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.25
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.25
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.25
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (Max),A,63.88
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (Min),A,56.88
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (Max),A,57.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (Max),A,32.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.75
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70968
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96374
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93115
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97586
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98972
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99329
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.88
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.5
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.75
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.62
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,69.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,69.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (Max),A,54.62
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (Min),A,39.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (Max),A,39.25
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (Min),A,85.75
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (Max),A,85.88
451897,Southern Road,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
451897,Southern Road,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.81
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99347
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96509
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8011699999999999
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94101
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99374
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93051
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.25
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.38
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.38
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (Min),A,48.75
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (Min),A,54.25
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (Max),A,54.38
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.12
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.75
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72439
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96258
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7754800000000001
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97375
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99509
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97949
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.25
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.25
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.25
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.62
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.75
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.62
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.5
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.88
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (Max),A,51.88
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (Min),A,53.38
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (Max),A,55.12
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (Min),A,45.75
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (Max),A,46.12
451897,Southern Road,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.12
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86764
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97269
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82019
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
