Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.75
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.88
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9743
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98978
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95618
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.88
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.88
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.88
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.25
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (Min),A,50.88
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (Max),A,51.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (Max),A,44.12
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.19
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99545
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99066
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7933
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96521
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98202
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8869600000000001
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.88
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.88
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.88
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.75
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (Max),A,42.75
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (Min),A,23.75
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (Max),A,23.88
451897,Southern Road,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
451897,Southern Road,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.75
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.88
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8953200000000001
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9631
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85104
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9187
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98383
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89807
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.5
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.88
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.25
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.12
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (Max),A,31.88
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (Max),A,44.5
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (Min),A,25.88
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (Max),A,26.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8624200000000001
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96915
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94022
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98025
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98889
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98633
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.12
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.12
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.88
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.25
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.38
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.75
451897,Southern Road,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (Max),A,56.25
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (Min),A,42.12
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (Max),A,42.5
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (Max),A,54.88
451897,Southern Road,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
451897,Southern Road,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99484
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97382
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98761
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,14.75
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,14.75
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.75
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.88
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.88
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.88
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8970299999999999
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95709
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95782
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.88
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.88
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (Max),A,39.12
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (Min),A,56.88
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (Max),A,56.88
451897,Southern Road,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
451897,Southern Road,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.82
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54687
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97324
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87698
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87671
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98703
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90289
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.75
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.75
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.62
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.75
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.75
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (Min),A,26.5
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (Min),A,45.88
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (Max),A,45.88
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (Min),A,26.62
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.31
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7138899999999999
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97967
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94958
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.56
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89123
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98682
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8850399999999999
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.38
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.62
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.62
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
