Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (Min),A,43.12
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (Max),A,45.88
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (Min),A,26.75
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
451897,Southern Road,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.44
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75848
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97125
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93463
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90494
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93442
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90369
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.12
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
451897,Southern Road,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88836
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94693
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93555
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92569
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95273
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89325
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.12
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (Min),A,32.75
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (Max),A,32.88
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (Max),A,26.25
451897,Southern Road,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
451897,Southern Road,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.06
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58578
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96561
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99664
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,37.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,37.38
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.12
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89761
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90628
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90765
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.62
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (Max),A,27.25
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (Min),A,53.88
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (Max),A,54.12
451897,Southern Road,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.62
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.44
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44051
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.965
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92917
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94775
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92627
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91675
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.12
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (Min),A,20.25
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (Min),A,27.88
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (Max),A,28.75
451897,Southern Road,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
451897,Southern Road,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.44
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44939
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96573
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94726
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96606
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93079
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8829899999999999
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.62
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.38
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.25
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (Min),A,44.75
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (Max),A,46.5
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (Min),A,30.38
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
451897,Southern Road,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7908
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97467
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87054
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.81
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89935
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9162
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8783200000000001
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (Min),A,23.88
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (Max),A,23.88
451897,Southern Road,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
451897,Southern Road,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.25
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6766300000000001
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97086
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8287
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94424
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93634
