Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8335899999999999
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.88
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (Min),A,37.38
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (Min),A,21.38
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (Max),A,21.5
451897,Southern Road,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
451897,Southern Road,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.13
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67672
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97174
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88565
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94528
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94476
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9089
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.38
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (Min),A,24.25
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (Max),A,24.38
451897,Southern Road,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
451897,Southern Road,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81991
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8849799999999999
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95084
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95462
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8902899999999999
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.62
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.88
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.75
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (Min),A,23.62
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (Max),A,23.75
451897,Southern Road,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
451897,Southern Road,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8786299999999999
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9725
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.918
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99136
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94766
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93732
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,74.38
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,74.75
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (Max),A,76.88
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (Max),A,27.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.81
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68524
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97217
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97275
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.5
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94726
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95065
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9263
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.62
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.75
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.62
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.12
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (Max),A,35.38
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (Min),A,34.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84259
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98062
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8856799999999999
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-24.38
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91778
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84921
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90674
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.25
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.25
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.25
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (Max),A,28.25
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (Min),A,23.38
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (Max),A,23.38
451897,Southern Road,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
451897,Southern Road,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.94
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77737
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97549
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82629
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93875
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98709
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9465
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.88
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.88
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.88
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.75
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.88
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.88
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (Min),A,35.12
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (Max),A,35.25
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (Max),A,30.12
451897,Southern Road,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
451897,Southern Road,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.87
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
