Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6046699999999999
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99472
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88226
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,20.62
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.62
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96506
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98611
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94412
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.75
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.88
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.88
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.88
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.88
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (Min),A,49.25
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (Max),A,49.38
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (Max),A,48.5
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.44
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60455
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97247
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8894299999999999
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91656
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94324
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90768
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.75
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (Max),A,29.88
451897,Southern Road,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
451897,Southern Road,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.5
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61865
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96454
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89212
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.81
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91086
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96231
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92114
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.25
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.25
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (Max),A,30.25
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (Max),A,30.12
451897,Southern Road,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.75
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.75
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6310100000000001
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97055
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8266600000000001
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94595
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96036
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93759
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.25
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (Min),A,38.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (Max),A,38.12
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (Min),A,28.12
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (Max),A,28.25
451897,Southern Road,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
451897,Southern Road,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.81
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.12
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69686
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97247
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8905299999999999
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91473
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95297
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95138
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.75
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.88
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.88
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (Min),A,28.5
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (Max),A,28.5
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (Max),A,21.75
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.88
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7460600000000001
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97198
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84549
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.87
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90967
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95517
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95267
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.62
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (Max),A,24.62
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (Min),A,30.25
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (Max),A,30.38
451897,Southern Road,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
451897,Southern Road,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.94
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5986600000000001
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95663
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87713
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9004200000000001
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9538
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96371
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.25
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.38
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.38
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.25
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
