Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (Min),A,27.88
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.13
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.62
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71829
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97443
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8409399999999999
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92911
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98541
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95352
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.88
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.88
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.25
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.12
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (Min),A,33.62
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (Max),A,30.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
451897,Southern Road,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.75
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63543
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97989
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8744200000000001
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93942
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94803
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94757
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.38
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.25
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (Max),A,34.12
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.37
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88269
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9585
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8103
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8962700000000001
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94888
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95355
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.88
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.12
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (Min),A,28.75
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (Max),A,28.88
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (Min),A,28.62
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (Max),A,28.88
451897,Southern Road,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
451897,Southern Road,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.44
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88171
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96863
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79187
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94974
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95267
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95691
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.38
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.38
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.38
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (Max),A,38.25
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (Max),A,30.62
451897,Southern Road,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
451897,Southern Road,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.06
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.69
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68884
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97217
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81872
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95059
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96918
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95358
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.38
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (Min),A,37.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.25
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (Max),A,30.38
451897,Southern Road,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.81
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5934699999999999
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96967
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8651700000000001
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9331
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95883
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93808
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.12
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.25
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.25
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.06
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75558
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96161
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8292799999999999
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
