Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9000799999999999
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99451
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9509
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.88
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.88
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.88
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.25
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.25
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.25
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (Max),A,28.88
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (Min),A,47.75
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (Max),A,47.88
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (Max),A,31.38
451897,Southern Road,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
451897,Southern Road,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.44
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49444
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9751
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91843
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95389
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96732
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93362
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.12
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.38
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.25
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (Min),A,39.62
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.12
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.5
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47778
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97226
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88025
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93042
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96344
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94833
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.5
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (Max),A,31.12
451897,Southern Road,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.06
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72982
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97379
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89389
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95245
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95468
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94101
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.75
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.75
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.75
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.75
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.81
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77758
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97128
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86114
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92792
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95822
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94821
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.75
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.75
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (Max),A,30.62
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (Min),A,24.62
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (Max),A,24.62
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (Max),A,30.38
451897,Southern Road,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
451897,Southern Road,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.13
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65795
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9678
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87115
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9473
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94275
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93463
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.75
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.88
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (Max),A,21.62
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (Min),A,30.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (Max),A,30.12
451897,Southern Road,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.06
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.75
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69213
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98459
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81704
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.44
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91836
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9379
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92963
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.38
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (Max),A,31.62
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (Min),A,28.12
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (Max),A,28.25
