Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (Min),A,28.62
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (Max),A,28.75
451897,Southern Road,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
451897,Southern Road,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.56
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66238
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98453
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8952600000000001
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97049
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93027
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92776
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.25
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.5
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.38
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (Min),A,45.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (Max),A,45.25
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (Min),A,23.25
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (Max),A,30.25
451897,Southern Road,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
451897,Southern Road,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.87
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6531600000000001
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97583
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8991399999999999
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95529
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95154
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94946
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.12
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.12
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.62
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.62
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (Max),A,30.88
451897,Southern Road,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8002
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9736
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92328
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96829
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95987
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95377
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.75
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.75
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.75
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (Max),A,45.62
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81183
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97348
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89313
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.38
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94385
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96881
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95459
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.62
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.62
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (Min),A,39.62
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (Max),A,27.88
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
451897,Southern Road,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-05-31T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.68
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7954100000000001
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97662
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86587
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92599
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95389
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99161
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,57.38
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.75
451897,Southern Road,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.62
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (Max),A,65.88
451897,Southern Road,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
451897,Southern Road,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.31
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7781899999999999
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97751
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96027
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90896
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9938
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96258
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.88
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.88
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.88
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.12
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (Max),A,53.12
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (Min),A,47.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (Max),A,47.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71899
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97763
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98795
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95633
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9841
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96658
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
