Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (Min),A,37.25
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (Max),A,37.25
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (Max),A,57.38
451897,Southern Road,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
451897,Southern Road,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.44
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55029
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97684
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90393
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94595
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98083
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94702
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80652
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97278
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90643
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95572
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96255
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9523
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (Min),A,42.5
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.94
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63146
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96622
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8738100000000001
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.25
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.13
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91067
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95914
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94327
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
451897,Southern Road,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.44
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6409199999999999
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96896
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91043
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9071
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98343
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97412
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.25
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.12
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (Max),A,32.88
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (Min),A,37.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
451897,Southern Road,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.06
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64865
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97314
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92035
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90658
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96741
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95175
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8406299999999999
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97205
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90854
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96405
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96289
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93655
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.5
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (Min),A,39.38
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (Max),A,39.38
451897,Southern Road,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
451897,Southern Road,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.5
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7993100000000001
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9754
