Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97171
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.88
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.88
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.88
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9234
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98306
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98157
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.38
451897,Southern Road,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.38
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (Min),A,65.88
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (Max),A,65.88
451897,Southern Road,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
451897,Southern Road,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.69
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7214
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96594
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91434
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.25
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96081
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98148
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94626
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.62
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.38
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (Min),A,46.12
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (Max),A,38.38
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.81
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87195
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96698
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92731
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.25
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95685
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99335
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93487
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.25
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.25
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.25
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (Max),A,58.62
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (Max),A,39.25
451897,Southern Road,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
451897,Southern Road,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8745700000000001
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97116
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92309
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94363
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97031
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95785
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (Max),A,44.25
451897,Southern Road,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
451897,Southern Road,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93808
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99396
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96616
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98065
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96362
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94086
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,72.38
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,72.38
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.38
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (Min),A,44.38
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (Max),A,44.62
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (Min),A,48.5
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (Max),A,48.62
451897,Southern Road,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451897,Southern Road,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94998
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96664
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91229
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.5
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.5
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97055
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96472
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95471
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.38
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.5
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (Min),A,60.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (Max),A,60.12
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (Max),A,42.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
451897,Southern Road,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97095
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96863
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93088
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.75
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.88
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.75
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94632
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97031
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96182
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
