Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (Max),A,46.75
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (Min),A,34.25
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (Max),A,44.62
451897,Southern Road,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451897,Southern Road,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96432
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97079
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93014
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.62
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.62
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.62
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94971
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96475
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94681
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (Max),A,53.88
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (Max),A,38.25
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
451897,Southern Road,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.81
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91522
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97198
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90945
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.38
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.5
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94406
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97147
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96493
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (Min),A,49.88
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (Max),A,50.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (Max),A,35.38
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (Min),A,45.38
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (Max),A,45.38
451897,Southern Road,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
451897,Southern Road,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.38
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87445
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9718
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91534
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.88
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9396
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99265
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97543
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.88
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.62
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.75
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.75
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.88
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.88
451897,Southern Road,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.88
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (Min),A,60.5
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (Min),A,55.25
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (Max),A,55.38
451897,Southern Road,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
451897,Southern Road,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.06
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91641
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96292
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90512
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.25
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.94
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94952
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96652
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94885
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.62
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (Max),A,49.75
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (Min),A,43.38
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (Max),A,43.5
451897,Southern Road,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
451897,Southern Road,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.44
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86966
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95074
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89099
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93835
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96948
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92126
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (Min),A,43.25
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (Max),A,35.38
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (Max),A,35.5
451897,Southern Road,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.75
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89435
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9599
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90988
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.88
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.12
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9639
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97299
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97079
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.88
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.88
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (Max),A,56.75
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (Min),A,33.88
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (Min),A,47.38
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (Max),A,47.5
451897,Southern Road,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.94
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8851899999999999
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96796
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90744
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.5
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.5
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
