Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9581
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98114
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9223
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.12
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (Min),A,51.62
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (Max),A,51.75
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88229
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9462
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97522
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94528
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98337
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91531
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.75
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.75
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (Min),A,49.5
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (Min),A,40.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (Max),A,40.12
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (Min),A,47.12
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (Max),A,47.12
451897,Southern Road,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.75
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79886
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95248
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91745
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9469
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98547
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94275
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.88
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.62
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (Max),A,41.75
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.37
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8233299999999999
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93817
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91077
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92563
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98285
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94049
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (Max),A,42.38
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.5
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8738100000000001
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98502
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92624
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.56
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95758
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96658
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.944
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.25
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.25
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (Min),A,48.88
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (Min),A,39.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (Max),A,39.12
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87689
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90726
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93423
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.75
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.12
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.56
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93695
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96362
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91681
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.44
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87576
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98987
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91147
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95053
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95032
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94061
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.75
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (Max),A,51.25
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (Min),A,35.75
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (Max),A,37.25
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
