Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94211
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98907
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98224
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.75
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9602
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94052
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96829
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.62
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.88
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.75
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (Max),A,53.62
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (Max),A,41.5
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (Min),A,52.25
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (Max),A,52.5
451897,Southern Road,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
451897,Southern Road,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.81
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8704200000000001
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87436
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93698
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95242
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96216
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9035
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.12
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.12
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88321
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98752
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93478
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.81
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87579
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94742
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96594
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (Min),A,40.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (Max),A,40.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (Max),A,43.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.56
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80456
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98685
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94147
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91278
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96051
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98105
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,49.25
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,49.88
451897,Southern Road,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.62
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (Max),A,61.5
451897,Southern Road,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
451897,Southern Road,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.31
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8714299999999999
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85388
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97543
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90216
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96094
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99307
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,60.75
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,60.88
451897,Southern Road,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.88
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
451897,Southern Road,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
451897,Southern Road,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.81
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72024
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8579700000000001
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97809
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.69
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93271
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93515
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91983
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.87
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8174399999999999
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8840600000000001
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96915
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98715
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99063
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97156
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,71.5
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,71.62
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
