Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (Min),A,73.75
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (Max),A,73.75
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (Max),A,51.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (Min),A,47.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (Max),A,47.38
451897,Southern Road,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.13
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8506799999999999
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7509100000000001
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93814
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87372
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95187
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91397
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.38
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.5
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.62
451897,Southern Road,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (Min),A,25.12
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (Max),A,25.25
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92386
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8587600000000001
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97937
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9462
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95236
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88836
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (Min),A,44.38
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (Max),A,44.5
451897,Southern Road,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
451897,Southern Road,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.06
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92276
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9949
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82129
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9093
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9769
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92743
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (Min),A,44.5
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (Max),A,49.62
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
451897,Southern Road,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.69
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,24.31
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.38
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83926
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.53375
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81286
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.87
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95819
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97223
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86377
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (Max),A,43.5
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.75
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,31.63
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.12
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85156
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.43771
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79309
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8652
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97574
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76361
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.62
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.88
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (Max),A,33.12
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.5
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93307
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.23436
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95471
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85016
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99591
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98126
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.12
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.38
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.25
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.88
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.88
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.88
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (Min),A,24.75
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (Max),A,56.75
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (Max),A,55.5
451897,Southern Road,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
451897,Southern Road,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.31
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99353
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8576600000000001
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87308
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
