Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.12
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.25
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.25
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.13
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94049
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94424
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8320299999999999
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,66.5
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-44.18
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99625
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.0616
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.58627
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90048
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9895
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85339
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.88
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (Min),A,41.38
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (Max),A,41.5
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.25
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,25.69
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-48.44
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8209200000000001
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.58523
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.53799
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.81
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90466
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95511
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96948
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,167.31
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.87
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89999
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.47787
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.46203
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.88
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.25
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7301
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93701
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79361
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.75
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.75
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.75
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (Min),A,20.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.63
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,163.62
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.44
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66168
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5767100000000001
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.43847
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.75
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90436
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92361
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94723
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.5
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.13
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,167.38
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-65.63
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46496
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.76074
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.24361
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.87
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.07
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.62438
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93469
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99026
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.88
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.12
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,51.12
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,51.12
451897,Southern Road,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.12
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (Min),A,16.5
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (Max),A,16.62
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (Min),A,52.75
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (Max),A,52.88
451897,Southern Road,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
451897,Southern Road,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.25
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.06
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48498
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.84851
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97058
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76141
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95114
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94418
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.38
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.5
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.38
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
