Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (Min),A,17.75
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (Max),A,18.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (Min),A,44.38
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (Max),A,44.75
451897,Southern Road,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451897,Southern Road,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.75
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8475
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.88782
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8912899999999999
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6855100000000001
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97967
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8548
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.38
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.25
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (Min),A,14.12
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (Max),A,19.62
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.69
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.75
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-99.32
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59896
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9313
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.07942
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.75
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.65078
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99359
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93063
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.25
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.62
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.75
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.62
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (Min),A,14.62
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (Max),A,19.75
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (Min),A,47.88
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (Max),A,48.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-112.13
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77508
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90735
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.22396
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-106.19
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.12413
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98935
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8630700000000001
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.75
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.38
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.38
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.38
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (Min),A,11.62
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (Min),A,57.62
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (Max),A,57.62
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.56
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7792
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92911
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99301
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,38.88
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,39.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93475
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97205
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9465
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.88
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (Min),A,63.12
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (Max),A,63.38
451897,Southern Road,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
451897,Southern Road,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,173.38
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8547
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.84952
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99625
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,42.62
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,42.88
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.75
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9841
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98145
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83835
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.62
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.75
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.88
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.25
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (Min),A,62.5
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (Max),A,63.62
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
451897,Southern Road,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.94
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.56
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7045899999999999
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95523
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8900399999999999
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98306
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98907
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84549
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.38
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,63.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.62
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.75
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.88
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.88
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (Max),A,64.62
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (Min),A,38.62
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (Max),A,38.75
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,174.56
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-133.87
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6563100000000001
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93866
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.48367
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.19
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
