Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.60378
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99573
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.72277
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.38
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,68.88
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,69.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (Min),A,17.38
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (Max),A,17.5
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (Min),A,62.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (Max),A,62.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.31
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,174.94
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-139.25
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74768
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94357
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.57015
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-44.44
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-43.62
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.4945600000000001
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98642
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.37124
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.12
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.12
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.12
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.38
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,59.5
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.38
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.62
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (Min),A,17.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (Max),A,17.12
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (Min),A,52.25
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (Max),A,52.38
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,172.06
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-152.43
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99756
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94156
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.68655
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.62
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-74.5
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.14589000000000002
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.992
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.67709
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.88
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.88
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (Min),A,20.38
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (Max),A,20.38
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.25
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.94
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99692
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96127
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7344
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-121.38
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.29924
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96167
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81643
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.75
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (Min),A,16.62
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (Min),A,11.5
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (Max),A,11.62
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.62
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.25
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-167.62
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99622
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96612
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.78903
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.25
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.06
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.62966
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95721
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7287899999999999
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.88
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.88
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.88
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.5
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.69
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99478
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.61721
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.64883
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98056
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98221
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90735
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.62
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.75
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.62
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (Min),A,69.88
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (Max),A,70.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.19
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.56
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71865
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9754
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.33455
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.25
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.38
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.5
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.38
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96487
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98071
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87234
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.25
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.38
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (Max),A,45.25
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.06
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
