Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.25
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6904899999999999
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97516
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97235
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,41.56
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95947
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99005
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.12297
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.12
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.37
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7834399999999999
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96707
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7238100000000001
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96982
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98944
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8313299999999999
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.38
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.62
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (Max),A,49.88
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (Max),A,46.5
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.37
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-166.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79059
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96747
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.70639
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.93
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93756
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98251
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84906
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.12
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.5
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.38
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (Min),A,41.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,9.94
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-170.75
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9191
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69952
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.74054
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,58.13
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.70272
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98526
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.09517
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.12
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.62
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.38
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.25
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.5
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (Min),A,17.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (Max),A,17.38
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (Max),A,44.12
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.63
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94015
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94614
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95801
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-104.56
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.94
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.0609
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9429
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.70596
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,9.62
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,9.75
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.75
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.75
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.5
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.81
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85669
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92157
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8122199999999999
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-135.5
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.66427
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99573
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.37685
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.62
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.12
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.88
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.88
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.88
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (Min),A,17.88
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (Max),A,18.38
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (Max),A,46.88
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.63
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.75
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81866
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94232
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97565
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-132.56
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-80.5
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.37884
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95944
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.08425
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.88
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.25
