Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (Max),A,13.62
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,169.56
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-170.06
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98148
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92129
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8307200000000001
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,6.88
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.88
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.88
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.38
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-111.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.06
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-101.81
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.19118
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9754
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.10661
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.88
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (Min),A,13.62
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (Max),A,13.75
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.37
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,168.38
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-173.12
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6997
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93146
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.60912
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-63.69
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94357
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96268
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.1837
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.88
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (Min),A,37.5
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,175.06
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,31.06
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85946
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94495
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.38207
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-90.19
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94632
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99246
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.04189
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.25
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.25
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.75
451897,Southern Road,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (Max),A,45.25
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.94
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7548199999999999
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95242
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7181
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.25
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.63
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-137.44
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8693200000000001
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96262
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.48666
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.5
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.12
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (Max),A,25.62
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.56
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,171.38
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-160.94
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6086699999999999
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92526
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.81762
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-79.69
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-69.25
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.00056
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99094
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.14531
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.88
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (Min),A,13.62
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (Max),A,14.5
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.13
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,45.5
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-151.5
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6320100000000001
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.10594
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.5808300000000001
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.06
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7984
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98749
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7305
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.75
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.25
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.62
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.38
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.25
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.75
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (Min),A,21.38
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (Max),A,22.88
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (Min),A,48.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.5
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.63
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-163.62
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46725
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92807
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.80682
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
