Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95343
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99677
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.64007
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.62
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.62
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,69.5
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,69.5
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (Min),A,63.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (Max),A,63.12
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.06
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.19
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-153.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62948
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93371
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.72039
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9071
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99622
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98111
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.75
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.25
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,79.5
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,79.5
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (Max),A,72.75
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (Max),A,29.75
451897,Southern Road,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.06
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,168.31
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-158.13
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7612899999999999
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8935200000000001
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8167399999999999
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.5
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80755
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99707
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.78573
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.25
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.75
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.12
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,60.25
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,63.5
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (Min),A,20.5
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (Max),A,22.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (Min),A,55.12
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (Max),A,58.25
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
451897,Southern Road,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.37
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.87
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86526
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91843
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.26217
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-70.62
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-35.25
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.19628
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99652
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.5841
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,69.5
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,69.62
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.62
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (Max),A,64.12
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.38
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,22.69
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-162.62
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81186
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.42452
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.85788
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-53.94
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-130.25
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.22799
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99402
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.32406
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.88
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.75
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.62
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.88
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.75
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,7.75
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.75
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (Max),A,51.38
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (Min),A,13.38
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.62
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,147.06
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.5
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61611
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.56582
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.76751
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.5
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-79.56
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.64947
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96384
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.09078
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.12
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.38
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.25
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (Min),A,15.38
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (Max),A,15.75
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.87
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,99.94
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-162.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46667
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.09718
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.81363
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-64.63
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-85.31
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.23305
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98648
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.06096
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.88
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
