Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (Max),A,12.5
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,168.5
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-152.37
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81448
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.88431
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.73107
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96457
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99472
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76315
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,66.62
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,66.75
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.62
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (Min),A,62.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (Max),A,62.12
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.81
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-150.75
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70553
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95004
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.78299
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.25
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.38
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.38
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9104
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99255
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7337600000000001
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,57.88
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,60.12
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.38
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (Max),A,67.38
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.87
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,174.94
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-138.12
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71249
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8821399999999999
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.59872
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,36.25
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8582700000000001
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99573
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.55282
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.12
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.12
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.12
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,66.5
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,66.62
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (Min),A,22.88
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (Max),A,22.88
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (Max),A,62.12
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-138.44
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70465
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87405
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.5899300000000001
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.88
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95801
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98734
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94104
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.12
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.5
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.25
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (Max),A,54.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-125.88
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8407899999999999
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8779600000000001
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.46004
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.75
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.25
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97137
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98862
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93439
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.12
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.38
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.5
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (Min),A,55.75
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (Max),A,55.88
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,164.25
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-136.5
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8456100000000001
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.63647
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.5623100000000001
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87424
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99097
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8731700000000001
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.12
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.12
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.62
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.62
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (Min),A,25.88
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (Max),A,37.75
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.38
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,151.87
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77746
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.63549
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8857700000000001
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.75
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9238
