Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95297
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94903
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (Max),A,35.5
451897,Southern Road,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-118.94
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71597
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99188
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.37752
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.62
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97702
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98932
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81717
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.88
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.5
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.75
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.12
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.25
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.25
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (Max),A,54.12
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (Min),A,66.62
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (Max),A,66.75
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8022100000000001
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97702
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96612
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.38
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.38
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8549200000000001
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98767
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92395
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.12
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (Max),A,26.88
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (Min),A,48.38
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (Max),A,48.5
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (Max),A,37.75
451897,Southern Road,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
451897,Southern Road,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,94.19
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78085
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.04305
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96686
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8460700000000001
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97989
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93634
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.62
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.25
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.12
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.12
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,51.25
451897,Southern Road,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (Min),A,22.5
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (Max),A,24.12
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (Max),A,68.5
451897,Southern Road,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451897,Southern Road,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.31
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74975
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8660899999999999
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93606
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.06
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.944
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97852
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82214
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.62
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (Max),A,41.88
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79086
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98724
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90613
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96249
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98788
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95059
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.12
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.88
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (Min),A,51.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (Max),A,51.25
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,145.81
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.75
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9928
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.36187
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6527
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93252
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9809
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94668
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (Min),A,43.12
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (Max),A,44.25
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.56
