Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99817
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96619
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9769
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,20.38
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,20.5
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.38
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98294
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9935
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95703
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.5
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,69.12
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.62
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.25
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.38
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.38
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (Max),A,89.5
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (Min),A,47.88
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (Max),A,47.88
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (Max),A,44.12
451897,Southern Road,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
451897,Southern Road,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.31
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5574
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97974
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98285
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94961
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99106
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97733
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.38
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.5
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (Max),A,56.12
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (Max),A,56.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-42.44
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99063
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96445
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.54974
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.69
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98489
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96976
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97504
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.12
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.62
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.38
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.5
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.25
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (Min),A,70.25
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (Max),A,70.62
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.87
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.94
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6799
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96558
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79062
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.25
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.25
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9787
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98257
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96176
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.12
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.12
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.38
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.25
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (Max),A,53.62
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (Min),A,46.62
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (Max),A,46.88
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80511
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97925
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98111
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.88
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.88
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.88
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.25
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95035
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97879
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95865
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (Max),A,41.25
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (Min),A,49.5
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (Max),A,49.62
451897,Southern Road,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
451897,Southern Road,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8204600000000001
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97519
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94867
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91571
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96603
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96115
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (Min),A,39.88
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (Max),A,39.88
451897,Southern Road,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
451897,Southern Road,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99371
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96704
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9483
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.75
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.13
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.75
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98309
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95502
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8938299999999999
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.25
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.5
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.38
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
