Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (Min),A,73.62
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (Max),A,73.75
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.13
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4638600000000001
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92355
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99689
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,61.12
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,61.12
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.12
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.81
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.87
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97476
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8976700000000001
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8746
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (Max),A,54.75
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (Max),A,76.62
451897,Southern Road,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
451897,Southern Road,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.44
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72296
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90115
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.996
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.25
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95306
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97946
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96503
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (Max),A,36.75
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (Min),A,75.5
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
451897,Southern Road,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
451897,Southern Road,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.13
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.37
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6028100000000001
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86435
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97192
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93829
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90292
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95065
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (Min),A,34.88
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (Min),A,39.75
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (Max),A,39.88
451897,Southern Road,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
451897,Southern Road,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.38
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99338
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8696299999999999
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80761
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.88
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.88
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.63
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98492
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97958
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91183
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.5
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.75
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (Max),A,78.88
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (Max),A,28.75
451897,Southern Road,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.5
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6694
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8931600000000001
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84814
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93558
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96777
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92798
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74649
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91943
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93924
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.13
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9371
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93915
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92856
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (Min),A,32.62
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.63
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.75
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62945
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92764
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84726
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.75
