Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.69
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98956
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95908
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89465
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,74.5
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,74.75
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.62
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (Min),A,76.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.37
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59414
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95523
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9263
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91223
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93756
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86011
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.75
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99103
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96286
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84857
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91382
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9642
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85116
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.81
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.62
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81024
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9707
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78054
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93863
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96341
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96692
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (Max),A,41.38
451897,Southern Road,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
451897,Southern Road,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8511
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96521
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8818
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.62
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9086
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96545
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8728600000000001
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.94
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79245
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99405
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7861600000000001
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9248
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95758
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8812200000000001
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.5
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.62
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (Max),A,34.5
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81192
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99429
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8997799999999999
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90857
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93994
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8882700000000001
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.38
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.5
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.75
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (Min),A,34.25
