Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84125
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97339
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85241
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94534
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96622
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96588
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84024
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97748
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8303200000000001
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.44
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99097
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96139
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8751200000000001
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,76.38
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,76.38
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.38
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (Max),A,78.5
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.87
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.87
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74133
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97644
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7742600000000001
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8993200000000001
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98441
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8630700000000001
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.12
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.25
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (Max),A,35.38
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.13
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60345
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9762
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82489
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94418
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96735
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90939
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.06
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.44
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59078
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97324
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74621
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93036
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95169
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9285
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.62
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.5
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.62
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7083699999999999
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96768
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8407
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94098
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95773
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.936
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.38
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.25
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76312
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97717
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79687
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94681
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95245
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94058
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
