Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.12
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.87
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7731899999999999
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97211
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80691
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93793
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95737
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93881
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63354
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97775
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8667
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.25
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.25
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94186
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95789
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90274
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.37
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6363800000000001
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99316
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8997799999999999
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91742
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95645
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9418
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (Min),A,29.88
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.88
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61544
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9776
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90774
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.81
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92404
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95407
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95785
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.94
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61932
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.979
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91647
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92871
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96439
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96307
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.81
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.56
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71746
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98001
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84921
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96063
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96243
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95193
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.37
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.12
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71322
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.979
