Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8757
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95148
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96484
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94446
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.38
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.25
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.88
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79504
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97324
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85046
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94894
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96033
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95123
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.38
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75253
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97729
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8705700000000001
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95212
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96823
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9469
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.63
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.81
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65173
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98126
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82116
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94385
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95392
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94037
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (Min),A,31.38
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.31
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5743
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98132
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91525
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.75
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.75
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92197
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96002
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92273
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.5
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (Min),A,30.12
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (Max),A,30.38
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.13
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7943100000000001
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97803
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7922899999999999
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.5
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94919
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9743
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89218
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.88
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-01T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.56
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.31
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6856899999999999
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97592
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86639
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93466
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95282
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93347
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.25
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.25
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
